Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.76
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.21
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.13
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,3.7
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.95
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.56
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.43
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.14
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
