Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.18
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,5.6
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.9
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.14
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.2
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.9
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.99
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.36
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.36
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.9
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.14
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.15
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.61
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,66.7
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.87
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.53
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.46
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.78
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.46
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.9
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,150.0
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.52
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,53.8
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.49
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,4.7
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.94
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.21
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.81
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.48
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.22
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,1.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.82
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.23
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.64
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.82
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.07
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.89
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,3.3
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.93
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.06
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.53
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.24
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.53
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.11
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.14
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,57.8
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
