Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.33
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.59
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.05
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.77
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,58.6
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.08
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.13
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.82
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.04
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,54.3
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.82
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.91
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.17
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.15
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.07
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.7
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,24.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.5
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.47
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.82
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,4.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.46
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.56
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.6
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.67
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.37
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.01
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.09
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,4.8
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.3
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.97
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.24
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.03
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,4.8
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.15
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,53.0
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.9
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
