Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.39
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.04
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.06
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.94
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.76
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,56.4
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.9
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.2
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.65
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.87
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.02
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.07
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.26
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.87
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.14
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.2
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.09
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,4.2
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.34
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,44.1
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.55
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.3
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.73
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.18
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.9
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.13
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.9
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.1
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.82
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.14
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.42
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.27
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
