Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.95
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.53
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.9
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.7
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.76
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.73
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.6
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.72
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.74
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.96
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.9
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
