Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.09
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.71
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.2
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.96
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.36
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.79
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,5.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,3.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.3
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.71
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.39
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,2.9
