Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.3
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.2
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.26
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.85
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.28
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.82
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.2
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,24.8
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.32
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,3.9
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
