Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.2
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.06
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,4.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.51
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.37
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.08
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.6
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,5.6
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.3
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,4.1
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.92
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.81
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
