Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.79
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.52
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,4.7
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,3.9
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.86
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.22
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,1.0
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
