Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.68
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,4.4
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.75
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.96
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.08
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.04
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.7
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.59
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.16
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.11
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.59
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
