Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,4.0
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.45
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.06
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.43
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
