Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,1.4
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,1.1
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,1.2
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
