Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,1.0
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,1.2
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.51
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,1.2
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,1.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,1.2
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
