Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,1.1
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,1.1
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.33
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,1.4
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
