Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.69
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.91
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
