Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,3.3
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,34.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.79
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.87
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.04
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.33
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.16
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.11
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
