Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.55
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.3
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.46
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,27.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.52
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.08
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.2
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.91
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.19
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.8
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.73
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.32
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.14
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,49.8
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.08
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.18
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
