Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.9
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.97
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.77
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.9
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.44
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.29
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.88
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.47
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.07
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.44
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.29
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.83
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.5
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.7
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.24
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.44
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,5.6
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.36
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.1
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.83
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.73
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.43
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,3.3
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.46
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.62
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.76
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.51
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.8
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.87
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.89
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.05
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
