Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.18
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,26.0
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.57
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.87
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.31
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.04
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,49.5
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.26
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.73
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.39
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,47.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.36
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.61
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,3.7
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.36
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.17
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.94
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,5.9
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.25
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.7
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.32
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.21
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.41
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.35
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.43
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.46
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
