Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,4.5
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.7
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,4.4
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.69
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.84
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,27.5
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.25
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.33
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,27.8
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.08
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.35
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.64
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.03
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,26.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.88
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.9
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.44
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.42
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.17
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.84
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.71
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.09
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,6.0
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.63
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,26.6
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,5.4
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,47.85
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,54.08
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.09
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
