Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.55
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.82
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.54
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,27.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.69
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.93
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.33
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.04
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,27.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.5
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.4
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,3.4
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.83
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,1.2
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.36
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.41
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.64
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.45
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.18
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,3.4
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.48
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.08
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,3.3
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.1
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
