Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.32
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,3.4
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.67
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.88
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.63
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.05
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,24.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.38
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.61
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,5.3
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.47
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,24.2
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.92
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.59
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.38
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.55
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.5
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.55
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.52
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.48
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.36
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.39
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.2
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.98
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.75
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.47
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.69
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.75
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.17
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,5.2
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.49
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.77
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.95
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,6.9
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.81
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.22
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.0
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.1
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.11
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,5.0
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
