Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.16
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,4.5
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.56
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.73
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.77
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.2
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.8
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.55
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,52.27
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.43
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,6.4
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.49
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.89
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.2
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.24
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.2
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.14
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.2
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.12
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.44
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,21.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.81
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.22
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.73
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,68.15
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.81
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.34
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.12
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.34
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.01
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.06
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.34
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.45
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.05
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.09
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.15
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,5.1
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
,,2024-04-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-04-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
,,2024-04-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
,,2024-04-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-04-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
,,2024-04-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
,,2024-04-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-04-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
