Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-01T10:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.89
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
,,2024-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
,,2024-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
,,2024-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-04-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
,,2024-04-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-04-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
,,2024-04-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
,,2024-04-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
,,2024-04-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,,2024-04-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-04-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
,,2024-04-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
,,2024-04-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
,,2024-04-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
,,2024-04-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-01T10:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
,,2024-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
,,2024-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
,,2024-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,3.7
,,2024-04-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
,,2024-04-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
,,2024-04-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
,,2024-04-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-04-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
,,2024-04-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
,,2024-04-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
,,2024-04-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
,,2024-04-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
,,2024-04-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
,,2024-04-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
,,2024-04-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-04-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
,,2024-04-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-01T09:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
,,2024-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
,,2024-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
,,2024-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
,,2024-04-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,4.0
,,2024-04-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
,,2024-04-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
,,2024-04-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
,,2024-04-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
,,2024-04-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
,,2024-04-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
,,2024-04-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-04-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
,,2024-04-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-04-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
,,2024-04-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-04-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-04-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-04-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-01T09:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
,,2024-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
,,2024-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
,,2024-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,3.8
,,2024-04-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
,,2024-04-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-04-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
,,2024-04-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
,,2024-04-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
,,2024-04-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-04-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-04-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
,,2024-04-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
,,2024-04-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
,,2024-04-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-04-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-04-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-01T09:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
,,2024-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
,,2024-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2024-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
,,2024-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
,,2024-04-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.59
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
,,2024-04-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-04-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-04-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
,,2024-04-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.79
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
,,2024-04-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-04-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.2
,,2024-04-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-04-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.64
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
,,2024-04-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
,,2024-04-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
,,2024-04-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
,,2024-04-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
,,2024-04-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
,,2024-04-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-01T09:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.82
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
,,2024-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2024-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
,,2024-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
,,2024-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
,,2024-04-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
,,2024-04-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-04-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-04-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
,,2024-04-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.11
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
,,2024-04-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-04-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
,,2024-04-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
,,2024-04-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
,,2024-04-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
,,2024-04-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
,,2024-04-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
,,2024-04-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
,,2024-04-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-04-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-01T09:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
,,2024-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
,,2024-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,3.8
,,2024-04-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
,,2024-04-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
,,2024-04-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-04-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
,,2024-04-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-04-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
,,2024-04-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-04-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
,,2024-04-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
,,2024-04-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
,,2024-04-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
,,2024-04-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-01T09:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
,,2024-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
,,2024-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
,,2024-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.44
,,2024-04-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-04-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
,,2024-04-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-04-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
,,2024-04-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
,,2024-04-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
,,2024-04-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
,,2024-04-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
,,2024-04-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
,,2024-04-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
,,2024-04-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
,,2024-04-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-04-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-01T08:50:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.03
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.35
,,2024-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
,,2024-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
,,2024-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
,,2024-04-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
,,2024-04-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-04-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-04-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
,,2024-04-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-04-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
,,2024-04-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
,,2024-04-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
,,2024-04-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-04-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-04-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-04-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-04-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.26
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
