Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.42
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.05
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.9
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.08
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,1.0
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
