Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
