Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.5
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,1.4
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.68
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
