Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.11
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
