Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.03
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
