Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,3.9
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
