Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.91
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.71
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,21.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,3.3
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.22
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,1.1
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.81
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
,,2024-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
,,2024-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
,,2024-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T21:30:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
,,2024-04-02T21:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
,,2024-04-02T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-04-02T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
,,2024-04-02T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
,,2024-04-02T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-02T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-04-02T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
