Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
,,2024-04-02T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-02T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-02T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
,,2024-04-02T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.8
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
,,2024-04-02T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-02T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-02T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-02T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T21:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
,,2024-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2024-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
,,2024-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T21:20:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
,,2024-04-02T21:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-02T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
,,2024-04-02T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
,,2024-04-02T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
,,2024-04-02T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
,,2024-04-02T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-02T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
,,2024-04-02T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
,,2024-04-02T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-04-02T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
,,2024-04-02T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
,,2024-04-02T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-02T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-02T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-02T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-02T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T21:20:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
,,2024-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
,,2024-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
,,2024-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
,,2024-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T21:10:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-02T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
,,2024-04-02T21:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
,,2024-04-02T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
,,2024-04-02T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
,,2024-04-02T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
,,2024-04-02T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
,,2024-04-02T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-04-02T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-04-02T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
,,2024-04-02T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-02T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
,,2024-04-02T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,,2024-04-02T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
,,2024-04-02T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-02T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-02T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-04-02T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-02T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T21:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
,,2024-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
,,2024-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
,,2024-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T21:00:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-02T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.27
,,2024-04-02T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-04-02T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
,,2024-04-02T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
,,2024-04-02T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
,,2024-04-02T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
,,2024-04-02T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-02T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-04-02T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
,,2024-04-02T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-02T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
,,2024-04-02T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
,,2024-04-02T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
,,2024-04-02T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-02T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-02T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-04-02T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T21:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.6
,,2024-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
,,2024-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
,,2024-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T20:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
,,2024-04-02T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-02T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
,,2024-04-02T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
,,2024-04-02T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
,,2024-04-02T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-02T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
,,2024-04-02T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,,2024-04-02T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
,,2024-04-02T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
,,2024-04-02T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
,,2024-04-02T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-02T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-02T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-02T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-02T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-02T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-04-02T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T20:50:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.16
,,2024-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
,,2024-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
,,2024-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
,,2024-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T20:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
,,2024-04-02T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-04-02T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,,2024-04-02T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
,,2024-04-02T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
,,2024-04-02T20:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-02T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
,,2024-04-02T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
,,2024-04-02T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
,,2024-04-02T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-02T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
,,2024-04-02T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-04-02T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
,,2024-04-02T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-02T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-02T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-02T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-02T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T20:40:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
,,2024-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
,,2024-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
,,2024-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
,,2024-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
,,2024-04-02T20:30:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-02T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
,,2024-04-02T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
,,2024-04-02T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
,,2024-04-02T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-04-02T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
,,2024-04-02T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-02T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
,,2024-04-02T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
,,2024-04-02T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
,,2024-04-02T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-02T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
,,2024-04-02T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-02T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-04-02T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-02T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-02T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-02T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-02T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T20:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
,,2024-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
,,2024-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
,,2024-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
,,2024-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T20:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-04-02T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-02T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
,,2024-04-02T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
,,2024-04-02T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-04-02T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
,,2024-04-02T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
,,2024-04-02T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-02T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
,,2024-04-02T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-04-02T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
,,2024-04-02T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
,,2024-04-02T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
,,2024-04-02T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
,,2024-04-02T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
,,2024-04-02T20:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-02T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-02T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-02T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-02T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T20:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.87
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
,,2024-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
,,2024-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
,,2024-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
,,2024-04-02T20:10:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-04-02T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
,,2024-04-02T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
,,2024-04-02T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-04-02T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-04-02T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-04-02T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
,,2024-04-02T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-02T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
,,2024-04-02T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-04-02T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
,,2024-04-02T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
,,2024-04-02T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
,,2024-04-02T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-04-02T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-02T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-02T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-02T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-02T20:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
,,2024-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
,,2024-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
,,2024-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
,,2024-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T20:00:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-04-02T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-02T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
,,2024-04-02T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.14
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.9
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,24.3
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
