Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.71
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.25
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.53
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.81
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,24.5
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,6.1
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.4
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.98
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.86
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.08
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,5.3
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.34
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.05
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.39
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,3.8
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.38
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,64.9
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.8
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.69
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,3.4
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.22
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.86
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,4.2
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.3
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,3.3
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.65
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.61
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.4
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.54
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,21.6
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,26.2
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.74
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.68
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.01
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.92
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.69
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,3.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.7
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.1
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,51.5
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
