Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,26.9
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.99
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.65
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,4.0
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.4
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.03
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.69
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.26
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.04
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,27.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.9
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,3.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.68
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,35.9
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,27.0
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.26
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,3.4
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,37.9
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.08
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,26.7
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.96
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.69
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.11
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.9
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.79
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,26.4
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.78
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.1
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.07
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.92
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,26.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.43
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.39
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.85
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,26.3
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.11
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.91
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.1
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.06
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
