Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,26.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.04
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.4
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,4.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.12
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.63
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.61
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,2.6
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.66
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,25.9
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.97
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.54
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.14
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.92
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.17
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.25
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,1.1
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.14
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.12
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.87
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.91
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,25.8
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.2
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.95
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,25.7
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.78
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.18
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
