Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.09
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.06
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.69
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.65
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.9
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,25.5
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.49
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.92
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
