Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.43
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,24.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,25.6
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.21
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,25.3
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.01
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.05
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,25.4
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.26
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.14
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,1.2
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.9
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.15
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.08
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,25.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
