Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.23
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.12
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,2.8
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,1.0
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,25.1
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,25.0
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.14
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,24.7
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.43
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.75
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,3.9
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,59.1
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
