Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.96
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.04
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.23
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.47
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.75
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.42
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.27
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.21
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,2.9
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.02
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.78
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.05
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
