Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.21
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.91
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,3.0
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.77
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,4.6
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.98
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.44
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,23.8
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,3.6
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
