Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,5.8
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.7
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.29
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.1
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.44
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,2.3
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,3.1
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,3.8
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,2.5
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.12
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.13
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.8
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
