Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,3.4
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,4.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,3.2
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.93
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.7
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.4
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,1.2
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
