Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,1.4
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.6
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,2.2
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
