Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,1.4
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,21.0
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,21.1
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,21.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,21.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.24
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,21.5
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,21.7
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,1.7
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
