Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,21.8
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,1.9
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,16.9
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,1.5
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,22.1
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,1.3
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,1.6
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.82
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,2.1
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,1.8
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
921661,GWENDOLIN AVENUE,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,21.4
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
