Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
921661,GWENDOLIN AVENUE,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,21.7
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
921661,GWENDOLIN AVENUE,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.6
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,22.1
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
921661,GWENDOLIN AVENUE,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,22.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
921661,GWENDOLIN AVENUE,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,22.3
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
921661,GWENDOLIN AVENUE,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,22.3
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
921661,GWENDOLIN AVENUE,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,22.2
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.42
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
921661,GWENDOLIN AVENUE,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.69
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,22.2
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
921661,GWENDOLIN AVENUE,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
