Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,22.4
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.38
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
921661,GWENDOLIN AVENUE,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,22.4
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
921661,GWENDOLIN AVENUE,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.08
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,22.3
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
921661,GWENDOLIN AVENUE,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,22.1
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
921661,GWENDOLIN AVENUE,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,21.8
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
921661,GWENDOLIN AVENUE,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.48
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,22.0
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
921661,GWENDOLIN AVENUE,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,22.2
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
921661,GWENDOLIN AVENUE,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
