Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.18
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.91
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,22.9
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
921661,GWENDOLIN AVENUE,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,22.9
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
921661,GWENDOLIN AVENUE,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.76
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,22.8
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
921661,GWENDOLIN AVENUE,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.61
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,22.7
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.07
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
921661,GWENDOLIN AVENUE,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,22.5
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.57
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
921661,GWENDOLIN AVENUE,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.73
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,21.8
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.85
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.74
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
921661,GWENDOLIN AVENUE,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,21.6
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.73
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
921661,GWENDOLIN AVENUE,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.92
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.88
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
