Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,21.7
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.45
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
921661,GWENDOLIN AVENUE,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.76
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,21.9
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
921661,GWENDOLIN AVENUE,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.98
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,21.9
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.36
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.58
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
921661,GWENDOLIN AVENUE,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.47
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,45.2
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.48
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
921661,GWENDOLIN AVENUE,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.86
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.33
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.2
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.16
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
921661,GWENDOLIN AVENUE,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,4.4
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.89
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.68
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
921661,GWENDOLIN AVENUE,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.02
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.31
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
921661,GWENDOLIN AVENUE,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.5
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,44.6
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
