Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.82
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
921661,GWENDOLIN AVENUE,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,3.9
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.2
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.4
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.49
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
921661,GWENDOLIN AVENUE,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.81
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,20.8
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
921661,GWENDOLIN AVENUE,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.91
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.48
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.1
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
921661,GWENDOLIN AVENUE,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,3.7
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.24
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.9
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.7
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
921661,GWENDOLIN AVENUE,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,3.6
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.47
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.8
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
921661,GWENDOLIN AVENUE,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.5
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.4
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.42
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
921661,GWENDOLIN AVENUE,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.31
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.55
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
