Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,20.2
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.8
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
921661,GWENDOLIN AVENUE,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.98
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.75
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.71
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,20.0
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.97
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.42
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.83
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
921661,GWENDOLIN AVENUE,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,4.2
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.55
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.8
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
921661,GWENDOLIN AVENUE,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.39
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.48
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,19.9
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.58
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
921661,GWENDOLIN AVENUE,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,6.5
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.56
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.5
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,19.6
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.51
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
921661,GWENDOLIN AVENUE,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,4.3
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.57
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.9
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,19.5
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.85
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
921661,GWENDOLIN AVENUE,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,4.5
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.65
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,19.7
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
921661,GWENDOLIN AVENUE,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,4.6
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
