Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.88
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,19.5
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.8
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.13
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
921661,GWENDOLIN AVENUE,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,4.1
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.96
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.7
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,19.4
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
921661,GWENDOLIN AVENUE,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.23
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.9
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.3
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,19.4
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.02
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.28
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.48
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
921661,GWENDOLIN AVENUE,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.36
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.25
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.6
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,19.7
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.86
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.05
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
921661,GWENDOLIN AVENUE,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.57
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.38
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.14
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,19.4
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.66
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.34
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
921661,GWENDOLIN AVENUE,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,19.4
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
921661,GWENDOLIN AVENUE,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.06
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,19.6
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
921661,GWENDOLIN AVENUE,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
