Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,19.7
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
921661,GWENDOLIN AVENUE,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.51
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,63.9
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,19.8
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.26
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
921661,GWENDOLIN AVENUE,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.51
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,19.6
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.57
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.42
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
921661,GWENDOLIN AVENUE,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.33
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.33
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,19.8
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.68
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
921661,GWENDOLIN AVENUE,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.91
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.1
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,20.0
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
921661,GWENDOLIN AVENUE,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,19.9
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
921661,GWENDOLIN AVENUE,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.99
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.83
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.31
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,20.2
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.21
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.18
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
921661,GWENDOLIN AVENUE,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
