Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.6
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
921661,GWENDOLIN AVENUE,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,20.6
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
921661,GWENDOLIN AVENUE,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,20.6
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
921661,GWENDOLIN AVENUE,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.41
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,20.8
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
921661,GWENDOLIN AVENUE,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,3.6
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.5
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
921661,GWENDOLIN AVENUE,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.55
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.01
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.76
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
921661,GWENDOLIN AVENUE,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,3.6
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.69
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,20.8
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
921661,GWENDOLIN AVENUE,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
