Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,20.6
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
921661,GWENDOLIN AVENUE,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.92
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.58
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.86
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
921661,GWENDOLIN AVENUE,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,3.8
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.4
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.35
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
921661,GWENDOLIN AVENUE,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,20.8
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
921661,GWENDOLIN AVENUE,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,21.0
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
921661,GWENDOLIN AVENUE,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,21.1
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
921661,GWENDOLIN AVENUE,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,21.4
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.56
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
921661,GWENDOLIN AVENUE,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
