Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,21.5
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.73
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.23
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
921661,GWENDOLIN AVENUE,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.21
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,21.7
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.7
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
921661,GWENDOLIN AVENUE,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,21.7
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
921661,GWENDOLIN AVENUE,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,21.9
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
921661,GWENDOLIN AVENUE,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,22.1
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
921661,GWENDOLIN AVENUE,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,2.6
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,22.0
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
921661,GWENDOLIN AVENUE,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,3.8
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,50.2
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,21.9
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.92
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
921661,GWENDOLIN AVENUE,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,4.2
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.25
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,21.9
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
