Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.97
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
921661,GWENDOLIN AVENUE,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,21.6
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
921661,GWENDOLIN AVENUE,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.57
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,21.4
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.22
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
921661,GWENDOLIN AVENUE,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,21.6
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,50.34
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.85
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
921661,GWENDOLIN AVENUE,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,3.8
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,21.5
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
921661,GWENDOLIN AVENUE,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,21.6
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
921661,GWENDOLIN AVENUE,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.1
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,21.8
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.9
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
921661,GWENDOLIN AVENUE,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,21.4
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
