Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
921661,GWENDOLIN AVENUE,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.54
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
921661,GWENDOLIN AVENUE,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,3.7
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,21.6
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
921661,GWENDOLIN AVENUE,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,3.8
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.3
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
921661,GWENDOLIN AVENUE,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.08
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,3.1
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.25
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.17
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,21.2
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
921661,GWENDOLIN AVENUE,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,2.7
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,21.3
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
921661,GWENDOLIN AVENUE,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,21.0
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
921661,GWENDOLIN AVENUE,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,3.9
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.3
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.32
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
921661,GWENDOLIN AVENUE,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
