Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.22
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,21.3
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
921661,GWENDOLIN AVENUE,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.64
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
921661,GWENDOLIN AVENUE,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.11
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
921661,GWENDOLIN AVENUE,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,4.4
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
921661,GWENDOLIN AVENUE,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.09
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,2.9
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,20.6
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
921661,GWENDOLIN AVENUE,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,3.2
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
921661,GWENDOLIN AVENUE,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,20.7
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.12
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
921661,GWENDOLIN AVENUE,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
