Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.3
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
921661,GWENDOLIN AVENUE,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.1
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,20.2
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
921661,GWENDOLIN AVENUE,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,3.4
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.95
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
921661,GWENDOLIN AVENUE,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.06
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,4.1
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.08
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
921661,GWENDOLIN AVENUE,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,2.8
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
921661,GWENDOLIN AVENUE,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.19
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.07
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,4.8
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.98
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
921661,GWENDOLIN AVENUE,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.17
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,3.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
921661,GWENDOLIN AVENUE,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
