Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
921661,GWENDOLIN AVENUE,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
921661,GWENDOLIN AVENUE,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.18
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,2.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
921661,GWENDOLIN AVENUE,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
921661,GWENDOLIN AVENUE,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
921661,GWENDOLIN AVENUE,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,3.0
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
921661,GWENDOLIN AVENUE,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,20.2
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
921661,GWENDOLIN AVENUE,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
