Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,20.2
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
921661,GWENDOLIN AVENUE,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.12
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
921661,GWENDOLIN AVENUE,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
921661,GWENDOLIN AVENUE,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
921661,GWENDOLIN AVENUE,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.5
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
921661,GWENDOLIN AVENUE,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,2.3
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
921661,GWENDOLIN AVENUE,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
921661,GWENDOLIN AVENUE,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,2.1
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
