Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
921661,GWENDOLIN AVENUE,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,2.2
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.73
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.9
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,20.3
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
921661,GWENDOLIN AVENUE,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
921661,GWENDOLIN AVENUE,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.16
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,1.7
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.8
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,20.4
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
921661,GWENDOLIN AVENUE,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,20.5
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
921661,GWENDOLIN AVENUE,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,20.6
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
921661,GWENDOLIN AVENUE,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,2.0
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,20.8
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
921661,GWENDOLIN AVENUE,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
