Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.1
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,20.9
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
921661,GWENDOLIN AVENUE,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.02
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,1.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.84
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,21.0
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
921661,GWENDOLIN AVENUE,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,0.13
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,1.6
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,0.6
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,12.5
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,21.0
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
921661,GWENDOLIN AVENUE,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,2.4
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,21.1
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
921661,GWENDOLIN AVENUE,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,1.9
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.09
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,21.0
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
921661,GWENDOLIN AVENUE,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,0.05
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,1.5
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,14.2
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,21.0
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
921661,GWENDOLIN AVENUE,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,0.15
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,0.04
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,0.0
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,1.2
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,21.0
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
921661,GWENDOLIN AVENUE,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.14
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,0.03
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,1.8
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,0.7
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,0.2
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,0.4
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921661,GWENDOLIN AVENUE,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
